Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
592769,Princess Street Aberaeron,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
592769,Princess Street Aberaeron,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
592769,Princess Street Aberaeron,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
592769,Princess Street Aberaeron,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
592769,Princess Street Aberaeron,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
592769,Princess Street Aberaeron,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
592769,Princess Street Aberaeron,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,31.6
592769,Princess Street Aberaeron,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
592769,Princess Street Aberaeron,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
592769,Princess Street Aberaeron,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
592769,Princess Street Aberaeron,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
592769,Princess Street Aberaeron,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
592769,Princess Street Aberaeron,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
592769,Princess Street Aberaeron,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.39
592769,Princess Street Aberaeron,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.79
592769,Princess Street Aberaeron,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.78
592769,Princess Street Aberaeron,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
592769,Princess Street Aberaeron,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
592769,Princess Street Aberaeron,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
592769,Princess Street Aberaeron,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.71
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,31.7
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.81
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
592769,Princess Street Aberaeron,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.32
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.13
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,31.8
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.09
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
592769,Princess Street Aberaeron,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.4
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.08
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,31.9
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.85
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.76
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.94
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
592769,Princess Street Aberaeron,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.07
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,32.0
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.94
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
592769,Princess Street Aberaeron,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.5
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,32.1
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.64
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
592769,Princess Street Aberaeron,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.86
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.78
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,32.2
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.1
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.81
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
592769,Princess Street Aberaeron,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.32
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.22
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,32.3
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.55
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
592769,Princess Street Aberaeron,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.39
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.16
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.31
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,32.4
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.98
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.45
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
592769,Princess Street Aberaeron,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.45
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.3
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.49
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,32.6
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.25
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
592769,Princess Street Aberaeron,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.72
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.1
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
