Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,32.7
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.69
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.54
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.07
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
592769,Princess Street Aberaeron,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.15
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,32.9
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.23
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
592769,Princess Street Aberaeron,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,33.1
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.07
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
592769,Princess Street Aberaeron,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.95
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.62
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,33.3
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.19
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.58
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
592769,Princess Street Aberaeron,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.16
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.5
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,33.5
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.42
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
592769,Princess Street Aberaeron,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.28
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.99
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,33.6
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.06
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.29
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
592769,Princess Street Aberaeron,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.16
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.3
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,33.8
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.03
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
592769,Princess Street Aberaeron,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.77
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,33.9
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.39
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.44
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
592769,Princess Street Aberaeron,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.16
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.03
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.5
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.81
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,33.9
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.39
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.9
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
592769,Princess Street Aberaeron,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.92
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.1
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.44
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,33.9
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
592769,Princess Street Aberaeron,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.79
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,33.9
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
