Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.34
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.19
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.11
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
592769,Princess Street Aberaeron,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.3
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.82
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,33.9
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.02
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
592769,Princess Street Aberaeron,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.36
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.06
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,33.9
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.1
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.51
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
592769,Princess Street Aberaeron,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.8
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,33.8
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.69
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.18
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
592769,Princess Street Aberaeron,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.79
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.96
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.63
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,33.8
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.29
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.08
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
592769,Princess Street Aberaeron,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.06
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.08
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,33.7
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.35
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.24
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.81
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.87
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
592769,Princess Street Aberaeron,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.99
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,33.6
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.57
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.26
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
592769,Princess Street Aberaeron,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.15
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.31
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.2
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,33.6
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.17
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
592769,Princess Street Aberaeron,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.0
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.46
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.9
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,33.6
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.98
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.36
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
592769,Princess Street Aberaeron,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.16
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.72
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.31
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.8
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,33.5
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.03
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.12
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.49
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
592769,Princess Street Aberaeron,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.06
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.43
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.1
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.7
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,33.4
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.48
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.6
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
