Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.74
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,33.3
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
592769,Princess Street Aberaeron,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.15
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.83
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.7
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,33.2
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.36
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.17
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
592769,Princess Street Aberaeron,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.97
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.53
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.5
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,33.0
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.3
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.77
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
592769,Princess Street Aberaeron,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.53
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.73
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.5
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,32.8
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.25
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.65
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
592769,Princess Street Aberaeron,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.38
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,32.7
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.32
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
592769,Princess Street Aberaeron,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.05
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.38
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.99
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.86
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
592769,Princess Street Aberaeron,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.11
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.5
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.32
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,32.4
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.41
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.92
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.35
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.73
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
592769,Princess Street Aberaeron,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.89
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.72
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,32.2
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.07
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.75
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
592769,Princess Street Aberaeron,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.59
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.7
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,32.1
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.91
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.64
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.55
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.58
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
592769,Princess Street Aberaeron,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.6
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.26
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.9
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.51
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,31.9
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.66
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.67
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.37
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.43
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
592769,Princess Street Aberaeron,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.15
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.92
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.4
