Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,31.7
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.28
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.21
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.02
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.43
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
592769,Princess Street Aberaeron,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.8
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.48
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,31.6
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.47
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.01
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.7
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
592769,Princess Street Aberaeron,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.82
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.65
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.1
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,31.4
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.56
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.01
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
592769,Princess Street Aberaeron,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.2
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.67
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.72
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.6
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.5
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.85
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.62
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.19
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
592769,Princess Street Aberaeron,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.34
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.97
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.68
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.48
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.94
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.2
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
592769,Princess Street Aberaeron,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.85
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.46
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,31.0
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.65
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
592769,Princess Street Aberaeron,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.05
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.5
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.79
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.04
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
592769,Princess Street Aberaeron,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.3
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.4
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.56
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.3
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.8
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,30.7
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.08
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.98
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
592769,Princess Street Aberaeron,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.13
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.39
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.6
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.44
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,30.5
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.32
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.78
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
592769,Princess Street Aberaeron,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.99
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.56
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.07
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.9
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.6
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.76
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,30.4
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.5
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.3
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.73
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
592769,Princess Street Aberaeron,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.75
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.1
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.79
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
