Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,30.3
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.04
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.92
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
592769,Princess Street Aberaeron,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.44
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.0
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.96
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,30.1
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.1
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.85
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
592769,Princess Street Aberaeron,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.46
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.5
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.62
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.79
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.02
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.07
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
592769,Princess Street Aberaeron,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.86
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.81
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.9
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,29.8
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.72
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.95
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
592769,Princess Street Aberaeron,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.53
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.4
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.04
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.17
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,29.6
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.88
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.16
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.28
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
592769,Princess Street Aberaeron,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.33
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.26
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.53
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.74
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.54
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.85
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
592769,Princess Street Aberaeron,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.22
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.15
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.63
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.8
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,29.3
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.01
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.75
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.97
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
592769,Princess Street Aberaeron,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.49
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.86
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.69
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.46
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,29.1
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.06
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.87
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.22
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
592769,Princess Street Aberaeron,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.1
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.09
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.79
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.1
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.36
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
592769,Princess Street Aberaeron,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.61
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.96
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.8
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.14
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.52
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.79
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
592769,Princess Street Aberaeron,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.0
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.7
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.01
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.37
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.5
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
