Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.12
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.11
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.26
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
592769,Princess Street Aberaeron,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.97
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.15
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.3
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,28.1
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.46
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.42
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.97
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
592769,Princess Street Aberaeron,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.49
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.6
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.0
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,27.9
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.46
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.76
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.75
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
592769,Princess Street Aberaeron,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.22
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.62
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.6
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.86
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.08
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.4
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,27.7
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.26
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.84
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.05
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
592769,Princess Street Aberaeron,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.81
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.19
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.7
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.09
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.34
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,27.5
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.41
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.32
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.86
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
592769,Princess Street Aberaeron,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.35
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.21
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.9
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.1
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.03
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.06
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,27.3
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.78
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.6
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.76
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
592769,Princess Street Aberaeron,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.33
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.09
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.5
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.3
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.69
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,27.1
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.73
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.7
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.9
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
592769,Princess Street Aberaeron,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.51
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.77
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.32
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.9
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,26.9
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.74
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.42
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.5
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
592769,Princess Street Aberaeron,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.95
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.42
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.8
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.89
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.87
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,26.8
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.71
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.02
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.79
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
592769,Princess Street Aberaeron,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.1
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.79
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.6
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.7
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.69
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,26.8
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.93
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.95
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
592769,Princess Street Aberaeron,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.28
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.5
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.99
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.31
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,26.7
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.66
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.36
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.15
