Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
592769,Princess Street Aberaeron,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.65
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.1
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.0
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.82
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.66
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,26.6
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.25
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.14
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.72
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
592769,Princess Street Aberaeron,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.61
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.3
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.19
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,26.5
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.92
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.35
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.48
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
592769,Princess Street Aberaeron,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.13
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.64
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,26.5
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.92
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.19
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.02
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
592769,Princess Street Aberaeron,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.94
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.8
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.1
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.5
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,26.5
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.91
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.15
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
592769,Princess Street Aberaeron,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.73
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.71
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,26.4
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.55
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.81
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.63
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
592769,Princess Street Aberaeron,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.48
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.94
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.9
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,26.4
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.09
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.7
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.62
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
592769,Princess Street Aberaeron,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.24
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.66
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.65
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.3
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.36
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.2
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.0
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,26.4
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.32
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.15
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.46
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
592769,Princess Street Aberaeron,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.47
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.08
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.43
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.4
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.1
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.06
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.24
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,26.3
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.4
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.6
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.65
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
592769,Princess Street Aberaeron,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.45
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.66
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.07
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.98
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,26.3
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.48
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.4
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
592769,Princess Street Aberaeron,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.81
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.56
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.7
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.84
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.86
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,26.3
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.81
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.63
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.48
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
592769,Princess Street Aberaeron,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.59
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
