Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.65
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,26.3
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.82
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.87
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.81
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
592769,Princess Street Aberaeron,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.63
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.1
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,26.3
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.05
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.9
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.44
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
592769,Princess Street Aberaeron,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.58
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.26
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,26.3
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.8
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.51
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.99
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
592769,Princess Street Aberaeron,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.94
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.87
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,26.3
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.59
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.35
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.99
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
592769,Princess Street Aberaeron,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.94
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.15
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.17
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,26.3
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.98
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.08
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
592769,Princess Street Aberaeron,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.44
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.88
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,26.2
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.89
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.86
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.81
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
592769,Princess Street Aberaeron,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.54
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.58
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,26.2
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
592769,Princess Street Aberaeron,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.76
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.5
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.03
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.45
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,26.2
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.98
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
592769,Princess Street Aberaeron,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.06
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.13
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.3
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.08
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.53
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,85.8
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,112.5
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,26.2
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.28
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.26
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
592769,Princess Street Aberaeron,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.92
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.4
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,26.3
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.33
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.97
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
592769,Princess Street Aberaeron,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.59
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
