Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,26.3
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.04
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.16
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.66
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
592769,Princess Street Aberaeron,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.11
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.06
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,26.3
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.73
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.12
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
592769,Princess Street Aberaeron,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.16
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,26.3
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.19
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.77
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
592769,Princess Street Aberaeron,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.85
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,26.3
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.47
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.7
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
592769,Princess Street Aberaeron,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.3
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,26.4
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.28
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.04
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
592769,Princess Street Aberaeron,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.54
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.14
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,26.4
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.6
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
592769,Princess Street Aberaeron,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,26.5
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.16
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
592769,Princess Street Aberaeron,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,26.5
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.95
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.89
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
592769,Princess Street Aberaeron,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,26.6
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
592769,Princess Street Aberaeron,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,26.7
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.65
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
592769,Princess Street Aberaeron,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
