Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,26.8
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.05
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.03
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,26.9
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.48
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.05
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,26.9
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
592769,Princess Street Aberaeron,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,27.0
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.85
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
592769,Princess Street Aberaeron,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,27.1
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.01
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,27.2
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.92
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.28
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,27.3
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.45
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
592769,Princess Street Aberaeron,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.12
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,27.4
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
592769,Princess Street Aberaeron,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.11
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,27.5
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
592769,Princess Street Aberaeron,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.69
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,27.6
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.07
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
592769,Princess Street Aberaeron,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.51
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,27.7
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
