Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.86
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
592769,Princess Street Aberaeron,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.75
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,27.8
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.28
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
592769,Princess Street Aberaeron,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,27.9
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
592769,Princess Street Aberaeron,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.56
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,28.0
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.69
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.04
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
592769,Princess Street Aberaeron,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,28.0
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.48
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.62
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
592769,Princess Street Aberaeron,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.78
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,28.1
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.29
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
592769,Princess Street Aberaeron,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,28.2
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.41
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
592769,Princess Street Aberaeron,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,28.3
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.07
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
592769,Princess Street Aberaeron,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.71
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.24
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
592769,Princess Street Aberaeron,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.81
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.92
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
592769,Princess Street Aberaeron,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.06
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.29
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
592769,Princess Street Aberaeron,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.37
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
