Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
592769,Princess Street Aberaeron,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.85
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,28.7
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.72
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.04
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.41
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
592769,Princess Street Aberaeron,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.7
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.6
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
592769,Princess Street Aberaeron,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.58
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
592769,Princess Street Aberaeron,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.22
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.57
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
592769,Princess Street Aberaeron,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.67
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,29.0
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.64
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
592769,Princess Street Aberaeron,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.28
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,29.0
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.52
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.32
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.57
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
592769,Princess Street Aberaeron,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,29.1
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.55
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.46
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
592769,Princess Street Aberaeron,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,29.2
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.6
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.52
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.46
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
592769,Princess Street Aberaeron,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,29.3
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
592769,Princess Street Aberaeron,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
