Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,29.3
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.4
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.23
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.91
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
592769,Princess Street Aberaeron,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,29.3
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
592769,Princess Street Aberaeron,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.29
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.94
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
592769,Princess Street Aberaeron,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,29.6
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.29
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
592769,Princess Street Aberaeron,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,29.7
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
592769,Princess Street Aberaeron,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.12
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,29.8
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
592769,Princess Street Aberaeron,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.03
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
592769,Princess Street Aberaeron,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,30.1
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.79
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.93
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
592769,Princess Street Aberaeron,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,30.2
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
592769,Princess Street Aberaeron,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,30.3
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.53
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.82
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
