Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,30.4
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
592769,Princess Street Aberaeron,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,30.5
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.09
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.28
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.11
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
592769,Princess Street Aberaeron,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.24
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,30.7
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.74
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.58
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
592769,Princess Street Aberaeron,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.55
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
592769,Princess Street Aberaeron,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.4
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
592769,Princess Street Aberaeron,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.52
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,31.2
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.68
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
592769,Princess Street Aberaeron,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.21
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.95
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
592769,Princess Street Aberaeron,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,31.5
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.09
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
592769,Princess Street Aberaeron,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.09
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,31.6
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.37
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
592769,Princess Street Aberaeron,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.08
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.58
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.3
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,31.8
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
