Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.89
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.03
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
592769,Princess Street Aberaeron,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.96
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,32.0
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.61
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.62
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
592769,Princess Street Aberaeron,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.9
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,32.2
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.42
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
592769,Princess Street Aberaeron,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,32.4
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.93
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.51
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
592769,Princess Street Aberaeron,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.68
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.7
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.7
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,32.6
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.39
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
592769,Princess Street Aberaeron,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.51
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,32.7
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.35
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.88
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
592769,Princess Street Aberaeron,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.11
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,32.9
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.68
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.42
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
592769,Princess Street Aberaeron,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.74
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.32
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.1
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,33.1
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.29
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.98
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
592769,Princess Street Aberaeron,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.42
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.36
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.27
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,33.2
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.65
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.05
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
592769,Princess Street Aberaeron,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.59
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.65
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.89
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.6
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,33.3
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.23
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
592769,Princess Street Aberaeron,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.59
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.1
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,33.4
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.18
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.55
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
592769,Princess Street Aberaeron,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.13
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
