Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.35
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.3
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,33.4
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.2
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
592769,Princess Street Aberaeron,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,33.4
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.39
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.2
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.58
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
592769,Princess Street Aberaeron,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,33.4
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.54
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.43
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
592769,Princess Street Aberaeron,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.45
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.52
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.7
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,33.4
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.72
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
592769,Princess Street Aberaeron,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.01
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.16
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,33.4
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.06
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.37
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.4
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
592769,Princess Street Aberaeron,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.48
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.09
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.15
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.67
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.27
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.93
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.4
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,33.4
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.99
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.06
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.67
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
592769,Princess Street Aberaeron,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.39
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.17
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.21
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.97
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.7
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,33.3
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.8
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.05
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.03
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
592769,Princess Street Aberaeron,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.47
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.47
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.55
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,33.2
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.2
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.54
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
592769,Princess Street Aberaeron,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.01
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.35
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,33.1
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.83
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.14
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
592769,Princess Street Aberaeron,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.2
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.41
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,33.1
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.14
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.65
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
592769,Princess Street Aberaeron,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.19
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
