Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,32.9
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.07
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.68
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
592769,Princess Street Aberaeron,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.05
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,32.8
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.88
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.17
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
592769,Princess Street Aberaeron,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.57
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.6
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,32.7
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.53
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.06
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
592769,Princess Street Aberaeron,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.13
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.49
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.1
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,32.6
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.7
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
592769,Princess Street Aberaeron,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,32.4
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.84
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.41
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.48
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
592769,Princess Street Aberaeron,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.93
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.95
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,32.3
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.88
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.58
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
592769,Princess Street Aberaeron,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.79
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.82
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,32.2
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.83
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
592769,Princess Street Aberaeron,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.31
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.12
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.95
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,32.0
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.6
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.21
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
592769,Princess Street Aberaeron,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.48
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,31.9
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.2
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.07
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
592769,Princess Street Aberaeron,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.19
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.87
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,31.7
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.73
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.69
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
592769,Princess Street Aberaeron,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.8
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
