Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,31.6
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.47
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.16
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.3
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
592769,Princess Street Aberaeron,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.4
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.77
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.75
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,31.4
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.18
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.99
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
592769,Princess Street Aberaeron,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.36
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.54
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.05
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,31.2
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.86
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.92
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.26
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
592769,Princess Street Aberaeron,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.89
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.11
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.41
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.35
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
592769,Princess Street Aberaeron,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.76
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.91
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.8
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.07
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.15
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
592769,Princess Street Aberaeron,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.93
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.01
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.0
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,30.7
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.59
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.43
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
592769,Princess Street Aberaeron,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.84
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.63
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.8
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.1
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,30.6
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.99
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.14
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.73
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
592769,Princess Street Aberaeron,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.96
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.51
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.1
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.3
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.54
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,30.4
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.35
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.12
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
592769,Princess Street Aberaeron,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.13
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.87
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.0
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,30.2
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.64
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.81
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
592769,Princess Street Aberaeron,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.3
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.65
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.03
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,30.1
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.46
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.21
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
592769,Princess Street Aberaeron,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.67
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.28
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
