Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.2
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.87
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.45
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
592769,Princess Street Aberaeron,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.31
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.87
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.39
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.21
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.86
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.75
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.76
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
592769,Princess Street Aberaeron,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.47
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.06
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.37
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,29.8
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.64
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.01
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
592769,Princess Street Aberaeron,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.78
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.66
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,29.6
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.7
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
592769,Princess Street Aberaeron,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.05
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.86
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.37
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.95
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,29.5
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.17
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.7
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.35
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
592769,Princess Street Aberaeron,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.48
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.44
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.51
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,29.3
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.55
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.14
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
592769,Princess Street Aberaeron,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.96
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.04
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.7
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.4
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.53
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,29.1
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.59
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.92
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.79
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
592769,Princess Street Aberaeron,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.43
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.93
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.93
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.51
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.1
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.44
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.49
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.19
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
592769,Princess Street Aberaeron,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.67
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.7
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.51
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.5
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.91
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.87
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.12
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.58
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
592769,Princess Street Aberaeron,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.35
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.91
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.64
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.46
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.76
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.5
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.06
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.68
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.06
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
592769,Princess Street Aberaeron,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.16
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.26
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.57
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,28.2
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.03
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
592769,Princess Street Aberaeron,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
