Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.42
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.65
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.4
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.72
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,27.9
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.19
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.9
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.65
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
592769,Princess Street Aberaeron,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.26
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.76
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.9
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,27.7
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.02
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.77
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
592769,Princess Street Aberaeron,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.11
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.39
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.1
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.76
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,27.4
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.07
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.18
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.93
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
592769,Princess Street Aberaeron,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.73
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.37
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.72
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.77
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,27.2
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.21
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.01
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.52
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
592769,Princess Street Aberaeron,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.91
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.27
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.68
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.4
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.4
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,27.0
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.49
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.94
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
592769,Princess Street Aberaeron,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.48
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.17
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.21
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.47
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.9
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.3
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.6
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,26.8
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.08
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.82
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.09
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
592769,Princess Street Aberaeron,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.83
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.58
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.68
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.2
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.02
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.5
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.5
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.61
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,26.7
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.96
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.84
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.19
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
592769,Princess Street Aberaeron,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.99
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.07
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.5
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,26.6
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.14
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.49
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.88
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
592769,Princess Street Aberaeron,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.73
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.08
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.65
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,26.5
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.47
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.72
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
592769,Princess Street Aberaeron,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.33
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.17
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.14
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,26.4
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.89
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.53
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.94
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
592769,Princess Street Aberaeron,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.63
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.75
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.8
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.8
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
