Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.77
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,26.3
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.28
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.24
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.72
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
592769,Princess Street Aberaeron,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.35
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.0
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.7
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.17
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,26.3
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.94
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.03
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.3
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
592769,Princess Street Aberaeron,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.59
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.82
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.6
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.27
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.02
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,26.2
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.78
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.19
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.15
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
592769,Princess Street Aberaeron,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.75
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.24
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.7
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.15
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,26.1
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.93
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.44
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.57
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
592769,Princess Street Aberaeron,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.17
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.68
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.5
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.28
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,26.1
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.08
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.88
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.34
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
592769,Princess Street Aberaeron,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.9
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.08
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.94
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.9
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.56
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,26.1
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.09
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
592769,Princess Street Aberaeron,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.62
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.99
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.56
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,26.0
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.07
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.76
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.78
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
592769,Princess Street Aberaeron,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.53
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.99
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.14
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.63
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,26.0
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.79
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.05
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.25
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
592769,Princess Street Aberaeron,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.81
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.17
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.13
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.5
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.5
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.08
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,26.0
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.98
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.05
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.91
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
592769,Princess Street Aberaeron,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.42
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.33
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.52
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.9
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.3
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,26.0
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.44
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.73
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
592769,Princess Street Aberaeron,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.5
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.56
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.64
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.98
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.5
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
