Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,26.0
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.99
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.01
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
592769,Princess Street Aberaeron,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.03
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.64
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,26.0
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.88
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.63
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
592769,Princess Street Aberaeron,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.09
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.47
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,26.0
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.77
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.75
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
592769,Princess Street Aberaeron,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.19
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.5
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.88
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,26.0
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.51
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.86
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.65
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
592769,Princess Street Aberaeron,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.71
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.82
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.0
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.1
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.09
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,26.0
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.59
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.87
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.67
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
592769,Princess Street Aberaeron,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.39
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.55
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.79
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.2
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.9
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.68
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.45
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,26.0
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.46
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.77
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.33
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
592769,Princess Street Aberaeron,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.36
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.7
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.2
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.75
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.19
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.0
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.64
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,26.0
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.51
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.72
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
592769,Princess Street Aberaeron,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.76
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.69
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.9
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.38
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.99
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.8
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.5
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,26.0
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.37
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.26
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
592769,Princess Street Aberaeron,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.36
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.75
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.1
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.2
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,26.0
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.72
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.62
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
592769,Princess Street Aberaeron,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.71
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.85
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,65.2
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,26.0
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.08
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.86
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
592769,Princess Street Aberaeron,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,26.1
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
