Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.42
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
592769,Princess Street Aberaeron,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.76
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,26.1
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.92
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.37
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
592769,Princess Street Aberaeron,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.05
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,26.1
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.16
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.44
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
592769,Princess Street Aberaeron,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,26.2
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.9
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.86
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
592769,Princess Street Aberaeron,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,26.2
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.36
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.44
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
592769,Princess Street Aberaeron,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.86
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.88
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,26.3
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.51
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.53
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
592769,Princess Street Aberaeron,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.24
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,26.3
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.25
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
592769,Princess Street Aberaeron,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,26.4
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.96
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
592769,Princess Street Aberaeron,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,26.5
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.48
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.85
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
592769,Princess Street Aberaeron,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,26.5
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
592769,Princess Street Aberaeron,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,26.6
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.41
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.32
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
592769,Princess Street Aberaeron,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
