Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,26.7
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
592769,Princess Street Aberaeron,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,26.8
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.67
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
592769,Princess Street Aberaeron,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,26.9
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.31
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
592769,Princess Street Aberaeron,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.15
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,27.0
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.21
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,27.1
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.97
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
592769,Princess Street Aberaeron,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,27.2
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.35
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.65
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
592769,Princess Street Aberaeron,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,27.4
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.3
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
592769,Princess Street Aberaeron,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.66
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,27.5
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.84
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.34
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
592769,Princess Street Aberaeron,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.19
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,27.7
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
592769,Princess Street Aberaeron,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.15
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.1
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,27.8
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.81
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.21
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
592769,Princess Street Aberaeron,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
