Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,27.9
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.75
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.02
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
592769,Princess Street Aberaeron,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,28.1
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.82
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.46
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
592769,Princess Street Aberaeron,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,28.2
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.44
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
592769,Princess Street Aberaeron,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.23
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.78
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.3
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
592769,Princess Street Aberaeron,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.98
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.94
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.97
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
592769,Princess Street Aberaeron,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.82
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.35
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.58
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
592769,Princess Street Aberaeron,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,28.7
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.28
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.84
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
592769,Princess Street Aberaeron,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.47
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.94
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.82
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,29.0
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,29.1
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.5
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
592769,Princess Street Aberaeron,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
