Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,29.2
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.54
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.62
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
592769,Princess Street Aberaeron,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.78
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.23
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.69
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.42
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.07
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,29.5
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.79
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.33
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.27
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
592769,Princess Street Aberaeron,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,29.6
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.31
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.36
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
592769,Princess Street Aberaeron,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,29.7
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
592769,Princess Street Aberaeron,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,29.8
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.52
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.15
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.6
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
592769,Princess Street Aberaeron,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.06
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
592769,Princess Street Aberaeron,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.05
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.46
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
592769,Princess Street Aberaeron,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,30.1
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.29
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.55
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
592769,Princess Street Aberaeron,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.99
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,30.2
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.27
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
592769,Princess Street Aberaeron,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.84
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,30.3
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
