Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.51
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
592769,Princess Street Aberaeron,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.45
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,30.4
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
592769,Princess Street Aberaeron,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,30.5
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.2
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.97
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
592769,Princess Street Aberaeron,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,30.6
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
592769,Princess Street Aberaeron,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,30.7
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.41
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.83
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
592769,Princess Street Aberaeron,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.21
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.3
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
592769,Princess Street Aberaeron,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.44
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.59
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.4
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
592769,Princess Street Aberaeron,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,31.0
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.51
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
592769,Princess Street Aberaeron,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.2
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
592769,Princess Street Aberaeron,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,31.2
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
592769,Princess Street Aberaeron,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.44
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.31
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
592769,Princess Street Aberaeron,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
