Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,31.4
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.66
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.87
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.17
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
592769,Princess Street Aberaeron,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.78
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,31.5
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.05
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.47
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
592769,Princess Street Aberaeron,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,31.6
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.54
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
592769,Princess Street Aberaeron,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.16
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,31.7
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.51
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
592769,Princess Street Aberaeron,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,31.8
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.87
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
592769,Princess Street Aberaeron,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,31.9
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.14
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
592769,Princess Street Aberaeron,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,32.0
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.4
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
592769,Princess Street Aberaeron,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,32.1
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.31
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
592769,Princess Street Aberaeron,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.19
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,32.2
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
592769,Princess Street Aberaeron,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.0
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,32.4
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.49
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
592769,Princess Street Aberaeron,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.46
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
