Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
592769,Princess Street Aberaeron,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.99
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,32.7
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.55
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
592769,Princess Street Aberaeron,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.83
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.06
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,32.8
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.96
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
592769,Princess Street Aberaeron,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.69
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.61
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,33.0
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.96
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
592769,Princess Street Aberaeron,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.71
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,33.2
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.53
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.48
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
592769,Princess Street Aberaeron,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.82
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,33.3
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.91
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
592769,Princess Street Aberaeron,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.06
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.0
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.7
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,33.4
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.3
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.69
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
592769,Princess Street Aberaeron,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.46
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,33.5
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.45
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.19
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
592769,Princess Street Aberaeron,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.53
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.36
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.48
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,33.6
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.37
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
592769,Princess Street Aberaeron,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.96
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.7
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.4
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,33.7
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.05
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.57
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
592769,Princess Street Aberaeron,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.57
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.16
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.85
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.8
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
