Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,33.7
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
592769,Princess Street Aberaeron,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.93
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.11
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.21
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.0
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,33.7
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.44
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.5
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
592769,Princess Street Aberaeron,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.71
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.16
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.48
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.7
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,33.6
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.22
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.76
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
592769,Princess Street Aberaeron,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.38
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.07
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.73
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,33.6
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.13
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.18
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
592769,Princess Street Aberaeron,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.32
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.83
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.28
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,33.5
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.53
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
592769,Princess Street Aberaeron,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.05
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.12
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,33.4
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.97
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.73
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
592769,Princess Street Aberaeron,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.4
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.26
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.72
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.3
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,33.3
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.16
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.49
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.08
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
592769,Princess Street Aberaeron,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.95
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.58
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.35
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.7
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.1
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.2
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,33.1
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.62
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.14
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.55
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
592769,Princess Street Aberaeron,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.33
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.36
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.64
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.49
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.08
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.22
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.1
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.71
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,33.0
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.96
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.1
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.07
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
592769,Princess Street Aberaeron,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.38
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.6
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.55
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,32.9
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.63
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.57
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
592769,Princess Street Aberaeron,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.11
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.7
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,32.8
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
