Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.45
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.51
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.96
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
592769,Princess Street Aberaeron,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.27
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.82
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.8
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.01
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,32.6
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.12
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.24
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.38
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
592769,Princess Street Aberaeron,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.06
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.73
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.75
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,32.6
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.22
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.11
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.53
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
592769,Princess Street Aberaeron,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.96
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.05
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.59
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.97
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.72
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.8
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.97
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.4
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
592769,Princess Street Aberaeron,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.66
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.51
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.17
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.0
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,32.4
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.05
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
592769,Princess Street Aberaeron,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.0
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.3
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,32.3
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.5
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
592769,Princess Street Aberaeron,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.51
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.0
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.5
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,32.1
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.21
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.34
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
592769,Princess Street Aberaeron,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.53
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.84
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.3
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,32.0
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.1
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.34
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
592769,Princess Street Aberaeron,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.95
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.88
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.62
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,31.9
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.86
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.67
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
592769,Princess Street Aberaeron,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.94
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.86
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.33
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,31.7
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.9
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.27
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
592769,Princess Street Aberaeron,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.67
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.4
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.37
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,31.6
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.93
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.75
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
