Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
592769,Princess Street Aberaeron,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.42
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.35
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,31.5
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.91
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.84
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.66
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
592769,Princess Street Aberaeron,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.92
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.73
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.59
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.8
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.12
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.56
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
592769,Princess Street Aberaeron,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.72
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.28
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.78
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.92
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.1
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,31.2
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.91
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.88
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
592769,Princess Street Aberaeron,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.0
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.44
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.79
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.9
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.74
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.28
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.95
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.72
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
592769,Princess Street Aberaeron,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.98
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.86
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.69
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.6
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.09
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.12
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.25
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
592769,Princess Street Aberaeron,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.91
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.88
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.93
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.49
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
592769,Princess Street Aberaeron,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.19
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.28
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.3
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.46
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,30.6
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.01
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.09
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.62
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
592769,Princess Street Aberaeron,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.0
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.1
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.8
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.36
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,30.5
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.45
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.16
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
592769,Princess Street Aberaeron,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.58
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.3
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.7
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.28
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,30.3
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.27
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.02
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
592769,Princess Street Aberaeron,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.9
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.43
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.7
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.9
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.7
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.73
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,30.2
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.31
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.78
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
592769,Princess Street Aberaeron,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.65
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.8
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.9
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.7
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
