Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.33
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.82
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.78
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.81
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
592769,Princess Street Aberaeron,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.43
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.21
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.3
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.6
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.43
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
592769,Princess Street Aberaeron,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.54
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.47
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.0
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.16
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,29.7
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.41
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
592769,Princess Street Aberaeron,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.64
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.7
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.5
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.39
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,29.6
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.31
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
592769,Princess Street Aberaeron,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.13
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.47
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.8
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.75
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.32
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.14
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.77
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
592769,Princess Street Aberaeron,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.29
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.6
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.1
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.83
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,29.3
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.73
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.24
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
592769,Princess Street Aberaeron,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.43
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.12
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.5
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.88
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,29.1
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.94
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.91
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.69
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
592769,Princess Street Aberaeron,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.07
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.71
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.81
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.6
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.49
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.94
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
592769,Princess Street Aberaeron,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.57
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.14
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.3
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.06
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.8
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.46
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.56
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
592769,Princess Street Aberaeron,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.86
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.12
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.73
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.18
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.86
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
592769,Princess Street Aberaeron,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.61
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.03
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.1
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.94
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.2
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
