Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,28.2
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.56
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.44
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.01
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
592769,Princess Street Aberaeron,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.25
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.56
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.13
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.2
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,27.9
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.18
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.29
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.89
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
592769,Princess Street Aberaeron,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.22
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.64
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.18
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.4
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.66
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,27.7
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.4
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.79
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.77
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
592769,Princess Street Aberaeron,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.14
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.19
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.52
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,27.5
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.29
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.88
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.88
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
592769,Princess Street Aberaeron,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.93
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.24
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.7
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.2
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.7
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,27.2
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.19
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.74
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.08
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
592769,Princess Street Aberaeron,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.1
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.14
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.3
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,27.0
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.82
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.63
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
592769,Princess Street Aberaeron,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.37
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.24
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.66
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.5
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.1
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.04
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,26.9
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.18
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.11
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
592769,Princess Street Aberaeron,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.57
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.45
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.11
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.5
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.0
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.9
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.86
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,26.7
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.18
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.29
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.63
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
592769,Princess Street Aberaeron,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.32
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.41
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.48
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.6
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.7
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.06
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,26.5
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.68
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.5
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.95
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
592769,Princess Street Aberaeron,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.47
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.06
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.3
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.69
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,26.4
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.63
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.73
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
592769,Princess Street Aberaeron,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.39
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.17
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.86
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.7
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.0
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.81
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,26.3
