Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.08
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.01
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
592769,Princess Street Aberaeron,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.99
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.83
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.24
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.1
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,26.3
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.11
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.92
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.46
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
592769,Princess Street Aberaeron,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.32
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.69
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,26.2
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.87
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
592769,Princess Street Aberaeron,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.04
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.98
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,26.1
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.31
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.42
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
592769,Princess Street Aberaeron,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.52
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.71
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,26.1
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.2
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.09
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.07
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
592769,Princess Street Aberaeron,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.7
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.53
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.6
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,26.0
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.18
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.49
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.33
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
592769,Princess Street Aberaeron,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.91
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.77
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,26.0
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.49
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.31
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
592769,Princess Street Aberaeron,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.47
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.02
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.6
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.94
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,26.0
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.66
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.8
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.12
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
592769,Princess Street Aberaeron,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.11
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.41
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,26.0
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.41
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.98
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.26
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
592769,Princess Street Aberaeron,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.22
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.31
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.5
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,26.0
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.38
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
592769,Princess Street Aberaeron,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.43
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.5
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.76
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,25.9
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.21
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.7
