Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.22
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
592769,Princess Street Aberaeron,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.14
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.04
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,25.9
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.19
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.67
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
592769,Princess Street Aberaeron,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.66
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.99
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.81
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.62
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.78
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,25.9
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.39
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.06
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
592769,Princess Street Aberaeron,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.69
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.72
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.6
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.95
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.97
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,25.9
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.33
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.9
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
592769,Princess Street Aberaeron,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.72
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.18
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.89
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.5
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.1
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,25.9
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.43
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.14
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.36
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
592769,Princess Street Aberaeron,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.6
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.61
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.3
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,25.9
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.48
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.56
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
592769,Princess Street Aberaeron,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.27
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.47
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.9
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.71
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,25.9
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.25
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.91
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.54
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
592769,Princess Street Aberaeron,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.12
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.7
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.4
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.86
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.3
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,25.9
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.55
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
592769,Princess Street Aberaeron,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.9
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.86
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.01
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.2
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,25.9
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.38
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.18
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.64
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
592769,Princess Street Aberaeron,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,25.9
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.43
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
592769,Princess Street Aberaeron,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.06
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,26.0
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.03
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.49
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
592769,Princess Street Aberaeron,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.81
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
