Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,26.0
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.47
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.57
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
592769,Princess Street Aberaeron,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.02
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.71
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,26.0
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.63
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
592769,Princess Street Aberaeron,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.76
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.46
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.0
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,26.0
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.14
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.01
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
592769,Princess Street Aberaeron,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.69
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.08
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.91
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.05
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.4
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.6
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.13
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,63.7
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.0
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,26.0
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.22
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.61
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
592769,Princess Street Aberaeron,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.37
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,26.1
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.1
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.15
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
592769,Princess Street Aberaeron,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.83
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,26.1
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.69
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
592769,Princess Street Aberaeron,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.93
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,26.1
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.18
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.99
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
592769,Princess Street Aberaeron,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.33
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,26.2
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
592769,Princess Street Aberaeron,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.84
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,26.3
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.56
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.51
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,26.3
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.73
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.27
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
592769,Princess Street Aberaeron,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
