Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,26.3
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.74
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.69
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
592769,Princess Street Aberaeron,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,26.4
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.05
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.4
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.24
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,26.5
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.89
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.08
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,26.5
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.46
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,26.6
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.89
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
592769,Princess Street Aberaeron,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,26.7
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.15
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.26
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
592769,Princess Street Aberaeron,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.05
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,26.8
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.77
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
592769,Princess Street Aberaeron,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,26.9
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.77
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.06
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
592769,Princess Street Aberaeron,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.17
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,27.0
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.66
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
592769,Princess Street Aberaeron,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.78
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,27.0
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.69
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
592769,Princess Street Aberaeron,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.93
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
