Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,27.1
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.11
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.3
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.66
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,27.2
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
592769,Princess Street Aberaeron,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,27.3
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.54
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.29
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
592769,Princess Street Aberaeron,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,27.4
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.15
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
592769,Princess Street Aberaeron,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,27.4
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.39
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.77
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
592769,Princess Street Aberaeron,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.04
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,27.5
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.62
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
592769,Princess Street Aberaeron,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,27.5
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.79
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
592769,Princess Street Aberaeron,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,27.6
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.49
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
592769,Princess Street Aberaeron,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.62
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,27.7
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.17
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.14
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,27.8
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
592769,Princess Street Aberaeron,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,27.9
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
