Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.41
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.59
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
592769,Princess Street Aberaeron,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,28.0
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,28.1
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
592769,Princess Street Aberaeron,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,28.2
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.84
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.1
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
592769,Princess Street Aberaeron,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.93
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,28.3
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
592769,Princess Street Aberaeron,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.47
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.75
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.05
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
592769,Princess Street Aberaeron,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.59
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.47
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
592769,Princess Street Aberaeron,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.32
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
592769,Princess Street Aberaeron,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,28.7
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.55
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.48
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
592769,Princess Street Aberaeron,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.03
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
592769,Princess Street Aberaeron,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.84
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
592769,Princess Street Aberaeron,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
