Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,29.0
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.29
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.29
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
592769,Princess Street Aberaeron,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,29.2
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.2
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,32.2
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.39
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
592769,Princess Street Aberaeron,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,32.4
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.77
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.1
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
592769,Princess Street Aberaeron,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.87
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.03
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
592769,Princess Street Aberaeron,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.05
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.28
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,32.7
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.5
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.59
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
592769,Princess Street Aberaeron,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.45
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,32.8
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.34
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.39
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
592769,Princess Street Aberaeron,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.99
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.1
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,33.0
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.91
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.54
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.99
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
592769,Princess Street Aberaeron,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,33.1
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.07
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
592769,Princess Street Aberaeron,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.07
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,33.2
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
592769,Princess Street Aberaeron,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
