Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,33.4
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.06
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.95
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
592769,Princess Street Aberaeron,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.44
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,33.5
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
592769,Princess Street Aberaeron,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,33.6
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.07
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.01
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
592769,Princess Street Aberaeron,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,33.7
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.33
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
592769,Princess Street Aberaeron,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,33.8
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
592769,Princess Street Aberaeron,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.48
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.75
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,33.9
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.06
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
592769,Princess Street Aberaeron,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.25
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.42
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.0
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,34.0
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.81
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.31
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
592769,Princess Street Aberaeron,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.02
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.92
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.88
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,34.1
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.54
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
592769,Princess Street Aberaeron,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.68
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.34
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,34.2
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
592769,Princess Street Aberaeron,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.83
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.29
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,34.3
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.2
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.22
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
592769,Princess Street Aberaeron,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.56
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
