Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,34.4
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
592769,Princess Street Aberaeron,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.31
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.2
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,34.6
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.31
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
592769,Princess Street Aberaeron,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.02
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.84
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,34.7
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.34
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
592769,Princess Street Aberaeron,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.82
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.92
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.0
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,34.8
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.81
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.98
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
592769,Princess Street Aberaeron,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.65
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,35.0
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.43
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
592769,Princess Street Aberaeron,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.61
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.73
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,35.2
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.28
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.52
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
592769,Princess Street Aberaeron,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.25
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.38
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,35.3
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
592769,Princess Street Aberaeron,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.4
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,35.5
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.11
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.27
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
592769,Princess Street Aberaeron,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.27
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.4
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.3
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,35.6
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.1
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.67
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.33
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
592769,Princess Street Aberaeron,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.51
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.14
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.54
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,35.6
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.03
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
592769,Princess Street Aberaeron,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.85
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.7
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,35.7
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
