Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.98
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.77
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
592769,Princess Street Aberaeron,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.95
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.63
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.68
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.28
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.0
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,35.8
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.43
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.43
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
592769,Princess Street Aberaeron,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.03
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.39
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,35.9
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
592769,Princess Street Aberaeron,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.44
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.91
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.39
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.2
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,35.9
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.41
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.69
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.27
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
592769,Princess Street Aberaeron,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.38
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.1
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.55
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,35.9
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.55
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.69
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.14
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
592769,Princess Street Aberaeron,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.45
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.78
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.07
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,35.9
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.37
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
592769,Princess Street Aberaeron,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.33
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.84
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,35.8
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.67
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.2
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
592769,Princess Street Aberaeron,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.19
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.03
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.38
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.87
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.32
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.64
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.3
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,35.7
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.37
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.15
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.98
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
592769,Princess Street Aberaeron,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.02
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.17
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.9
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,35.7
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.76
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.4
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
592769,Princess Street Aberaeron,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.59
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.9
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.4
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.25
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,35.6
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.59
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.44
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
592769,Princess Street Aberaeron,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.92
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.74
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.56
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.52
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.32
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.4
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,35.5
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.04
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.79
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.34
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
592769,Princess Street Aberaeron,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.73
