Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.7
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.99
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,35.4
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.27
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
592769,Princess Street Aberaeron,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.84
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.55
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.54
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.7
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,35.3
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.05
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.85
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.65
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
592769,Princess Street Aberaeron,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.64
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.94
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.3
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,35.2
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.65
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.87
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
592769,Princess Street Aberaeron,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.53
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.09
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.3
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,35.1
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.7
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.51
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
592769,Princess Street Aberaeron,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.3
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.9
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,34.9
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.11
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.76
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.48
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
592769,Princess Street Aberaeron,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.23
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.15
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.6
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,34.7
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.7
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.75
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.7
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
592769,Princess Street Aberaeron,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.0
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.08
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.85
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.2
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.8
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.49
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.07
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,34.6
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.63
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.51
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.54
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
592769,Princess Street Aberaeron,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.18
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.61
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.97
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.9
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.8
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.68
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.14
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,34.4
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.95
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.4
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.95
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
592769,Princess Street Aberaeron,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.03
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.29
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.63
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,34.2
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.79
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.89
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
592769,Princess Street Aberaeron,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.5
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.28
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.16
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.9
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.56
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.12
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,34.1
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.42
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.29
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.45
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
592769,Princess Street Aberaeron,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.35
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.05
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.7
