Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.32
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,33.9
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.83
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.63
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.94
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
592769,Princess Street Aberaeron,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.76
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.64
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.0
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.72
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,33.7
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.48
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.08
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.25
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
592769,Princess Street Aberaeron,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.08
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.25
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.5
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.41
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,33.5
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.17
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.99
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.18
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
592769,Princess Street Aberaeron,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.52
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.84
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.4
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.84
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.85
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,33.3
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.4
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.52
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.4
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
592769,Princess Street Aberaeron,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.41
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.35
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.99
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,33.1
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.17
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.63
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.71
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
592769,Princess Street Aberaeron,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.35
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.47
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.76
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.37
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.66
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,32.9
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.5
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.32
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.22
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
592769,Princess Street Aberaeron,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.84
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.47
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.3
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.73
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.2
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,32.7
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.11
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.25
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.98
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
592769,Princess Street Aberaeron,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.86
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.21
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.2
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.16
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.32
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.0
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.39
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.66
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.04
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
592769,Princess Street Aberaeron,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.68
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.16
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.0
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.36
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,32.3
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.1
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.57
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
592769,Princess Street Aberaeron,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.94
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.23
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.98
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.2
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.56
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.5
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,32.1
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.03
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.69
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
592769,Princess Street Aberaeron,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.51
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.35
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.95
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.7
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.5
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.27
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
