Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,31.9
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.56
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.22
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.73
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
592769,Princess Street Aberaeron,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.23
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.69
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.22
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.7
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.18
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,31.7
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.49
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.48
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
592769,Princess Street Aberaeron,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.32
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.78
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.0
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.52
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,31.5
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.03
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.62
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.76
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
592769,Princess Street Aberaeron,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.34
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.5
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.4
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.46
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.3
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,31.4
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.71
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.7
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
592769,Princess Street Aberaeron,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.14
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.59
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.1
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.48
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.0
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,31.2
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.04
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.34
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.88
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
592769,Princess Street Aberaeron,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.27
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.87
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.9
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.34
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.26
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.66
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
592769,Princess Street Aberaeron,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.48
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.14
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.92
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.65
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.35
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.65
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
592769,Princess Street Aberaeron,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.73
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.84
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.1
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.6
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.2
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,30.7
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.59
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.6
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
592769,Princess Street Aberaeron,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.54
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.33
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.5
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,30.5
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.54
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.29
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.19
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
592769,Princess Street Aberaeron,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.31
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.51
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.9
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.23
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,30.3
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.97
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
592769,Princess Street Aberaeron,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.92
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.57
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.4
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,30.1
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
