Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.32
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.44
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
592769,Princess Street Aberaeron,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.05
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.44
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.84
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.4
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.3
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,29.8
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.92
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.76
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.91
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
592769,Princess Street Aberaeron,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.63
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.97
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.8
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.6
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.8
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.31
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,29.6
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.37
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.41
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.29
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
592769,Princess Street Aberaeron,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.6
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.96
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.5
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.3
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.98
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,29.3
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.49
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.48
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.93
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
592769,Princess Street Aberaeron,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.44
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.19
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.2
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.85
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,29.1
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.12
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.41
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
592769,Princess Street Aberaeron,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.48
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.65
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.2
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.68
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.57
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.24
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.03
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
592769,Princess Street Aberaeron,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.56
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.63
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.7
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.79
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.18
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.01
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
592769,Princess Street Aberaeron,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.51
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.85
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.92
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.46
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.81
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.45
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
592769,Princess Street Aberaeron,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.34
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.44
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.82
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.6
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,28.2
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.03
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.64
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.75
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
592769,Princess Street Aberaeron,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.77
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.19
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.65
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,28.0
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.62
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.78
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
592769,Princess Street Aberaeron,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.31
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,27.9
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.53
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.67
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
592769,Princess Street Aberaeron,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
