Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.39
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.9
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.1
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,27.7
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.14
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.31
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.46
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
592769,Princess Street Aberaeron,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.18
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.89
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.4
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,27.6
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.42
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.14
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
592769,Princess Street Aberaeron,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.69
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.9
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.29
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.91
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,27.6
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.08
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.42
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.16
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
592769,Princess Street Aberaeron,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.45
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.71
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.45
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,27.5
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.42
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.71
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.84
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
592769,Princess Street Aberaeron,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.32
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.43
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.7
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.36
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,27.4
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.03
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.26
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
592769,Princess Street Aberaeron,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.71
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.77
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.5
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.15
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,27.4
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.59
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.28
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.64
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
592769,Princess Street Aberaeron,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.28
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.35
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.98
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.7
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.47
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,27.3
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.3
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.11
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.27
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
592769,Princess Street Aberaeron,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.52
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.82
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.39
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,27.3
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.59
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.24
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
592769,Princess Street Aberaeron,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.53
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.26
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,27.3
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.62
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.63
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
592769,Princess Street Aberaeron,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.72
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.89
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,27.2
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.07
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
592769,Princess Street Aberaeron,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.09
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.15
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
