Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.04
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,27.2
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.53
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.76
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
592769,Princess Street Aberaeron,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.28
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.77
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,27.1
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.68
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.78
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
592769,Princess Street Aberaeron,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.73
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.27
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,27.1
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.46
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.49
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
592769,Princess Street Aberaeron,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.01
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.37
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,27.1
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.27
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.73
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
592769,Princess Street Aberaeron,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.27
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.14
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.1
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.03
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.9
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,27.1
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.1
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
592769,Princess Street Aberaeron,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.84
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.26
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.59
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.96
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,27.1
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.31
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.61
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.05
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
592769,Princess Street Aberaeron,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.14
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.81
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.91
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.39
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,27.1
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.53
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.54
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
592769,Princess Street Aberaeron,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.49
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.21
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.2
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.12
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,27.1
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.31
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.37
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.48
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
592769,Princess Street Aberaeron,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.09
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,27.1
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.93
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
592769,Princess Street Aberaeron,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.71
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.35
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.67
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.5
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,27.1
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.95
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.42
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.43
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
592769,Princess Street Aberaeron,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.96
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.78
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.22
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
