Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,27.1
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.19
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
592769,Princess Street Aberaeron,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.1
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.19
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,27.1
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.31
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
592769,Princess Street Aberaeron,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.18
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.23
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.93
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.4
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.6
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,27.1
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.98
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.87
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.27
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
592769,Princess Street Aberaeron,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.12
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.23
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.4
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.5
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.38
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.1
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,27.2
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.55
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.97
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
592769,Princess Street Aberaeron,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.24
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.05
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,27.2
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.46
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.54
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
592769,Princess Street Aberaeron,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.62
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.7
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,27.3
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.38
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,27.3
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.71
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.74
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
592769,Princess Street Aberaeron,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.52
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,27.3
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.1
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.69
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
592769,Princess Street Aberaeron,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,27.4
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.9
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,27.4
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.39
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.09
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
592769,Princess Street Aberaeron,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,27.4
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
