Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.27
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
592769,Princess Street Aberaeron,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,27.5
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,27.5
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.72
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,27.6
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.86
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.7
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,27.7
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.49
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.58
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.13
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,27.8
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.52
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.96
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.93
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,27.8
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.37
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.65
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
592769,Princess Street Aberaeron,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,27.9
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.64
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
592769,Princess Street Aberaeron,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,27.9
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.85
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
592769,Princess Street Aberaeron,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,28.0
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.65
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
592769,Princess Street Aberaeron,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.96
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,28.1
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
