Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,28.2
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.54
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.95
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,28.3
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.77
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.15
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
592769,Princess Street Aberaeron,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.01
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,28.3
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
592769,Princess Street Aberaeron,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.9
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
592769,Princess Street Aberaeron,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
592769,Princess Street Aberaeron,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.41
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
592769,Princess Street Aberaeron,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.87
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.94
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
592769,Princess Street Aberaeron,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.5
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.27
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
592769,Princess Street Aberaeron,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.24
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,28.7
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.99
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
592769,Princess Street Aberaeron,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.35
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.44
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
592769,Princess Street Aberaeron,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
