Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.68
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
592769,Princess Street Aberaeron,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,29.0
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.64
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
592769,Princess Street Aberaeron,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,29.1
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.87
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.94
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
592769,Princess Street Aberaeron,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,29.3
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.09
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
592769,Princess Street Aberaeron,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.67
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.94
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.32
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,29.5
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.31
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
592769,Princess Street Aberaeron,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,29.6
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.2
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.19
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.08
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
592769,Princess Street Aberaeron,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,29.7
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.18
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
592769,Princess Street Aberaeron,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.87
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.71
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
592769,Princess Street Aberaeron,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.44
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
592769,Princess Street Aberaeron,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
