Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,30.1
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.17
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
592769,Princess Street Aberaeron,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.7
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.49
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,30.2
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.91
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
592769,Princess Street Aberaeron,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.72
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,30.3
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.72
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
592769,Princess Street Aberaeron,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,34.0
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
592769,Princess Street Aberaeron,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.74
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,34.1
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.82
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.91
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
592769,Princess Street Aberaeron,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,34.1
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
592769,Princess Street Aberaeron,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.52
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.29
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,34.1
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.05
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
592769,Princess Street Aberaeron,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.6
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.16
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,34.2
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.25
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
592769,Princess Street Aberaeron,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.28
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.07
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.8
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.3
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,34.3
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.27
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.42
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
592769,Princess Street Aberaeron,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,34.4
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.58
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.9
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
592769,Princess Street Aberaeron,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.96
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.78
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,34.4
