Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.32
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.09
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
592769,Princess Street Aberaeron,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.94
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.26
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.9
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,34.5
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.9
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
592769,Princess Street Aberaeron,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.78
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.08
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,34.6
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
592769,Princess Street Aberaeron,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.94
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.25
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.31
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,34.8
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.1
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.28
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
592769,Princess Street Aberaeron,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.19
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.24
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,34.8
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.29
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
592769,Princess Street Aberaeron,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.73
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.34
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,34.9
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.13
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
592769,Princess Street Aberaeron,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.72
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.08
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,35.0
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
592769,Princess Street Aberaeron,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.53
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.5
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,35.2
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.61
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.48
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
592769,Princess Street Aberaeron,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.5
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,35.3
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.67
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
592769,Princess Street Aberaeron,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.89
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.37
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,35.4
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
592769,Princess Street Aberaeron,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.49
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,35.5
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.64
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.11
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.37
