Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
592769,Princess Street Aberaeron,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.2
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,35.6
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.91
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.24
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
592769,Princess Street Aberaeron,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.34
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,35.7
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.39
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.84
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
592769,Princess Street Aberaeron,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.81
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.9
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,35.8
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.3
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.07
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
592769,Princess Street Aberaeron,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.4
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,35.9
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.39
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
592769,Princess Street Aberaeron,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.59
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,36.0
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.09
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
592769,Princess Street Aberaeron,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.03
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.11
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.68
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,36.1
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.5
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
592769,Princess Street Aberaeron,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.67
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.91
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.3
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,36.2
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.8
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.08
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
592769,Princess Street Aberaeron,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.95
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.65
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.8
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,36.3
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.91
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.24
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
592769,Princess Street Aberaeron,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.23
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.25
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.7
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.1
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,36.4
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.07
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.21
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.27
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
592769,Princess Street Aberaeron,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.85
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.99
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.64
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.84
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.23
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.7
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,36.5
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.67
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.83
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.95
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
592769,Princess Street Aberaeron,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.62
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.9
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.6
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.99
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
