Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.0
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,36.6
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.43
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.4
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
592769,Princess Street Aberaeron,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.38
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.46
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.4
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,36.7
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.39
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.05
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
592769,Princess Street Aberaeron,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.62
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.0
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.0
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,36.7
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.4
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.03
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
592769,Princess Street Aberaeron,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.64
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.14
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.7
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.54
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.8
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.2
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,36.7
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.62
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.98
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.76
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
592769,Princess Street Aberaeron,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.8
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.73
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.2
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.8
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.57
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,36.6
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.04
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.2
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
592769,Princess Street Aberaeron,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.77
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.93
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.92
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.63
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.06
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.0
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,36.5
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.02
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.37
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.37
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
592769,Princess Street Aberaeron,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.11
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.69
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.25
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.8
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,36.5
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.66
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
592769,Princess Street Aberaeron,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.17
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.75
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.75
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.6
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.9
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.3
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.8
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,36.4
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.69
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.78
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.33
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
592769,Princess Street Aberaeron,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.39
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.57
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.46
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.97
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.1
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.9
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,36.4
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.3
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.37
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
592769,Princess Street Aberaeron,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.12
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.38
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.68
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.5
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.5
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,36.4
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.91
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.21
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
592769,Princess Street Aberaeron,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.37
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.47
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.44
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.77
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.4
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
