Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,36.3
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.64
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.61
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.93
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
592769,Princess Street Aberaeron,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.01
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.78
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.99
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.7
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.6
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.4
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,36.2
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.19
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.33
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.43
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
592769,Princess Street Aberaeron,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.98
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.75
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.21
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.54
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.08
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,130.7
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.9
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,36.1
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.96
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.17
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.43
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
592769,Princess Street Aberaeron,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.55
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.77
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.43
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.72
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.7
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,36.0
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.99
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.91
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
592769,Princess Street Aberaeron,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.51
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.25
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.9
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,35.8
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.19
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.37
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.39
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
592769,Princess Street Aberaeron,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.83
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.9
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.85
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.5
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,35.6
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.85
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.02
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
592769,Princess Street Aberaeron,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.03
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.06
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.72
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.9
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,35.4
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.55
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.6
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
592769,Princess Street Aberaeron,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.27
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.84
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.44
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.28
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.5
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.6
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,35.2
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.78
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.64
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
592769,Princess Street Aberaeron,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.35
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.2
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,35.1
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.96
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.43
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
592769,Princess Street Aberaeron,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.81
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.4
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,34.9
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.38
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.94
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
592769,Princess Street Aberaeron,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.13
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.38
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.7
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
