Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,34.7
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.28
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.45
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.42
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
592769,Princess Street Aberaeron,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.32
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.75
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.8
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.3
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,34.6
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.11
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.75
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
592769,Princess Street Aberaeron,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.98
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.89
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.0
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.74
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,34.4
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.77
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.79
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.21
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
592769,Princess Street Aberaeron,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.48
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.38
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.9
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.4
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.94
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,34.3
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.89
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
592769,Princess Street Aberaeron,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.91
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.04
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.09
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,34.2
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.18
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
592769,Princess Street Aberaeron,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.84
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.74
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.5
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.15
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,34.0
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.41
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.4
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
592769,Princess Street Aberaeron,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.05
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.96
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.17
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.2
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.07
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,34.0
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.3
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.92
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.48
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
592769,Princess Street Aberaeron,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.35
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.78
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.3
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.0
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,33.9
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.9
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.46
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
592769,Princess Street Aberaeron,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.82
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.61
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.7
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.83
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,33.9
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.1
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.86
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.94
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
592769,Princess Street Aberaeron,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.63
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.81
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.6
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.68
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,33.8
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.65
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.25
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.67
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
592769,Princess Street Aberaeron,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.25
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.7
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.52
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,63.2
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.0
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.19
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,33.6
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
