Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.68
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.96
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
592769,Princess Street Aberaeron,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.15
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.37
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.2
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.46
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.3
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,33.4
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.08
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.86
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.14
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
592769,Princess Street Aberaeron,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.04
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.82
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.2
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.42
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,33.2
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.36
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.78
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.36
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
592769,Princess Street Aberaeron,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.92
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.14
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.4
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.2
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.02
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,33.0
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.36
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.89
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.85
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
592769,Princess Street Aberaeron,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.26
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.14
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.5
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.87
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,32.8
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.7
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.35
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.69
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
592769,Princess Street Aberaeron,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.06
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.46
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.3
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.49
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.74
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.14
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.47
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.99
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.86
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
592769,Princess Street Aberaeron,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.38
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.57
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,67.2
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.9
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.8
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.74
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,32.2
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.87
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.2
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
592769,Princess Street Aberaeron,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.23
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.57
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.7
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.4
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.27
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.2
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,31.9
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.1
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.08
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.13
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
592769,Princess Street Aberaeron,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.39
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.35
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.8
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.0
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.46
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.88
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,31.6
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.63
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.55
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.34
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
592769,Princess Street Aberaeron,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.63
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.94
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.55
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.0
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.1
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.66
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.31
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.8
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.49
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.34
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.74
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
592769,Princess Street Aberaeron,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.73
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.31
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.07
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.6
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.92
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.55
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,31.0
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.15
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.82
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.65
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
592769,Princess Street Aberaeron,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.26
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.07
