Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.13
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.48
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.3
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.3
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.55
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.21
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.0
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.56
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.66
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.94
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
592769,Princess Street Aberaeron,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.47
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.78
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.45
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.8
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.32
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.97
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.8
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,30.6
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.66
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.96
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.8
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
592769,Princess Street Aberaeron,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.34
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.04
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.4
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.9
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.4
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.73
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.6
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,30.5
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.29
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.09
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.64
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
592769,Princess Street Aberaeron,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.37
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.92
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.85
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.8
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.53
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.62
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.2
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,30.4
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.88
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.38
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.11
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
592769,Princess Street Aberaeron,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.53
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.0
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.17
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,33.36
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,92.3
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,143.4
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,30.3
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.67
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.63
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.37
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
592769,Princess Street Aberaeron,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.57
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.73
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.46
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.6
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.21
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.21
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.9
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,30.1
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.85
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.78
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.71
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
592769,Princess Street Aberaeron,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.25
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.58
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.1
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.23
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.83
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.7
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,29.8
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.3
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.62
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.12
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
592769,Princess Street Aberaeron,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.76
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.31
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.62
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.0
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.29
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.78
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,29.6
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.4
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.8
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.09
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
592769,Princess Street Aberaeron,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.23
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.94
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.49
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.8
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.37
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.39
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.45
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
592769,Princess Street Aberaeron,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.96
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.31
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.4
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.2
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,29.2
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.42
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.45
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
592769,Princess Street Aberaeron,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.77
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.23
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.1
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.4
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.56
