Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,29.0
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.16
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.47
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
592769,Princess Street Aberaeron,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.92
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.36
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.45
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.6
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.72
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.42
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
592769,Princess Street Aberaeron,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.9
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.03
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.52
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.9
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.44
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.87
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.77
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
592769,Princess Street Aberaeron,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.82
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.49
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.4
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.27
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.07
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.68
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
592769,Princess Street Aberaeron,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.08
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.22
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.89
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
592769,Princess Street Aberaeron,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.64
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.64
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.0
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.72
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,28.3
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.77
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
592769,Princess Street Aberaeron,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.14
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.11
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.89
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.5
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.9
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.74
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,28.2
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.7
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.46
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
592769,Princess Street Aberaeron,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.19
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.84
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.28
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,28.1
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.05
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.71
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.48
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
592769,Princess Street Aberaeron,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.0
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.58
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.75
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.01
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,28.1
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.12
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.08
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
592769,Princess Street Aberaeron,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.21
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.91
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.85
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,69.8
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.7
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.44
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,28.0
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.17
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.42
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
592769,Princess Street Aberaeron,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.18
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
